Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,07,N Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,48.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,07,N Current (RMS),A,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,07,N Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,07,N Current (RMS),A,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,48.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,07,N Current (RMS),A,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,07,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
