Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,07,N Current (RMS),A,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,07,N Current (RMS),A,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,07,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,07,N Current (RMS),A,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,07,N Current (RMS),A,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,07,N Current (RMS),A,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
