Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,07,N Current (RMS),A,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,07,N Current (RMS),A,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,07,N Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,5.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,07,N Current (RMS),A,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,07,N Current (RMS),A,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,5.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,07,N Current (RMS),A,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
