Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,07,N Current (RMS),A,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,07,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,07,N Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,5.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,07,N Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,07,N Current (RMS),A,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,07,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
