Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,53.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,07,N Current (RMS),A,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,5.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,07,N Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,07,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,07,N Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,07,N Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,07,N Current (RMS),A,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
