Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,07,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,07,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,50.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,07,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,07,N Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,5.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,07,N Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,52.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,07,N Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
