Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,07,N Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,07,N Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,07,N Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,07,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,07,N Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,07,N Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
