Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,07,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,07,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,56.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,07,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,07,N Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,41.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,07,N Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,52.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,47.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,07,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,103.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,07,N Current (RMS),A,18.8
