Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,34.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,49.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,115.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,07,N Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,07,N Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,33.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,120.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,69.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,07,N Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,120.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,77.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,07,N Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,55.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,133.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,111.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,85.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,07,N Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,51.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,133.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,07,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.92
