Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,50.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,131.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,79.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,10.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,07,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,73.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,47.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,130.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,80.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,07,N Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,38.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,62.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,144.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,77.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,11.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,07,N Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,50.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,42.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,87.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,178.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,91.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,155.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,07,N Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,38.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,69.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,159.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,120.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,85.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,10.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,07,N Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,45.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,32.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,136.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,126.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,07,N Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
