Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,51.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,138.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,123.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,88.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,12.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,07,N Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,51.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,33.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,140.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,133.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,83.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,11.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,07,N Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,49.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,143.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,134.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,84.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,87.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,11.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,07,N Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,52.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,43.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,52.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,134.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,182.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,99.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,14.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,07,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,58.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,75.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,58.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,37.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,154.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,159.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,48.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,100.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,98.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,07,N Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,62.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,51.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,56.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,44.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,147.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,106.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,146.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,98.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,15.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,07,N Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,63.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,60.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
