Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,143.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,144.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,14.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,07,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,39.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,59.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,59.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,39.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,36.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,59.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,165.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,152.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,92.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,14.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,07,N Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,61.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,64.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,58.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,36.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,152.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,137.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,87.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,07,N Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,53.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,64.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,35.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,39.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,45.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,149.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,165.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,90.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,102.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,12.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,07,N Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,51.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,68.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,34.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,142.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,143.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,92.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,96.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,12.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,17.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,07,N Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,52.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,74.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,42.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,85.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,36.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,62.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,151.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,149.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,51.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,101.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,112.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,100.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,170.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,465.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,12.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,07,N Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,53.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,56.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,76.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,38.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,70.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,160.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
