Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,139.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,42.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,113.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,173.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,470.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,12.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,07,N Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,52.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,70.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,33.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,43.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,67.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,139.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,179.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,91.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,93.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,07,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,49.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,62.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,32.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,37.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,47.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,135.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,156.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,88.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,91.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,11.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,07,N Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,44.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,36.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,58.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,152.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,120.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,101.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,18.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,07,N Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,77.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,34.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,50.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,142.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,115.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,83.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,07,N Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,65.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,43.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,73.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,180.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,129.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,86.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,07,N Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,33.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,40.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,68.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,170.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,127.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
