Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,96.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,83.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,07,N Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,35.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,59.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,151.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,07,N Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,63.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,32.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,55.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,137.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,88.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,07,N Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,66.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,129.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,134.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,78.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,07,N Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,07,N Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,07,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
