Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,07,N Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,62.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,07,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,71.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,07,N Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,40.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,07,N Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,44.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,10.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,07,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,45.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,07,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,41.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,43.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
