Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,07,N Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,07,N Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,44.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,119.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,59.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,07,N Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,56.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,47.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,127.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,57.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,07,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,122.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,07,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,47.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,140.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,07,N Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,69.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,41.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.02
