Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,07,N Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,60.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,56.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,43.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,07,N Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,55.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,39.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,61.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,43.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,105.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,78.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,07,N Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,59.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,74.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,07,N Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,50.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,39.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,56.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,76.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,07,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,104.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,71.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,07,N Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,36.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,62.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,71.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
