Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,07,N Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,49.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,131.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,07,N Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,116.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,07,N Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,44.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,50.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,130.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,07,N Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,43.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,47.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,150.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,07,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,39.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,49.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,129.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,07,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,66.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,69.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,07,N Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
