Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,51.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,125.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,66.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,07,N Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,143.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,43.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,93.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,07,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,37.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,34.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,153.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,80.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,07,N Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,41.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,142.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,76.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,69.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,07,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,87.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,113.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,122.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,07,N Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,50.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,48.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,75.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,117.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,123.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,78.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,07,N Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,62.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.8
