Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,44.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,81.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,183.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,148.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,91.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,86.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,172.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,07,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,36.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,69.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,73.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,37.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,65.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,156.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,149.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,84.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,07,N Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,58.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,148.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,142.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,78.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,73.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,07,N Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,52.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,54.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,147.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,52.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,81.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,87.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,164.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,07,N Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,38.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,111.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,152.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,79.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,74.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,07,N Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,34.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,109.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,126.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,72.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,07,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
