Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,126.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,75.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,07,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,70.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,50.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,113.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,108.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,43.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,87.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,07,N Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,43.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,76.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,55.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,134.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,91.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,07,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,54.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,118.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,85.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,07,N Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,55.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,104.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,56.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,99.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,84.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,175.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,07,N Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,45.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,123.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,58.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,07,N Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,50.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.1
