Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,07,N Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,49.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,69.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,111.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,07,N Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,13.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,07,N Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,54.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,57.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,103.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,143.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,07,N Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,76.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,117.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,07,N Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,58.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,07,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
