Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,52.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,07,N Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,46.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,69.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,07,N Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,07,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,103.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,61.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,07,N Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,60.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,07,N Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,54.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,07,N Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,50.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
