Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,61.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,07,N Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,49.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,56.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,07,N Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,62.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,07,N Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,49.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,62.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,07,N Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,49.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,46.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,69.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,07,N Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,41.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,67.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,07,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,6.3
