Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,58.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,07,N Current (RMS),A,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,07,N Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,07,N Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,44.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,07,N Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,07,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,07,N Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
