Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,07,N Current (RMS),A,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,07,N Current (RMS),A,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,07,N Current (RMS),A,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,07,N Current (RMS),A,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,07,N Current (RMS),A,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,07,N Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
