Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,07,N Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,5.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,07,N Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,5.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,07,N Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,07,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,07,N Current (RMS),A,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,07,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,07,N Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
