Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,07,N Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,07,N Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,07,N Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,07,N Current (RMS),A,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,07,N Current (RMS),A,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,07,N Current (RMS),A,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
