Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,34.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,07,N Current (RMS),A,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,07,N Current (RMS),A,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,119.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,07,N Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,07,N Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,07,N Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,07,N Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
