Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,07,N Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,07,N Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,07,N Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,07,N Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,47.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,07,N Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,56.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,104.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,07,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,54.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,111.0
