Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,07,N Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,108.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,07,N Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,46.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,103.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,07,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,52.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,121.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,56.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,07,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,37.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,80.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,155.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,70.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,07,N Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,51.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,111.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,07,N Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
