Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,07,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,44.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,125.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,63.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,07,N Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,33.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,53.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,139.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,07,N Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,32.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,63.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,136.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,66.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,07,N Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,36.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,67.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,151.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,45.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,70.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,07,N Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,65.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,43.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,59.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,136.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,75.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,78.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,13.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,07,N Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,57.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,38.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,76.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,163.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
