Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,82.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,07,N Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,35.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,55.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,148.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,148.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,73.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,07,N Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,35.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,56.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,146.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,73.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,77.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,07,N Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,38.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,65.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,160.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,85.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,07,N Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,41.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,70.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,171.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,83.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,07,N Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,37.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,61.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,158.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,120.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,87.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,84.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,07,N Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,53.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,56.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,144.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,143.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
