Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,79.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,89.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,07,N Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,151.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,139.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,88.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,07,N Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,38.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,56.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,162.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,149.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,81.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,85.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,07,N Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,37.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,58.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,158.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,138.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,07,N Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,49.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,62.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,40.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,70.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,171.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,148.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,86.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,95.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,07,N Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,55.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,44.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,68.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,183.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,131.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,43.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,100.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,89.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,07,N Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,52.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,52.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,58.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,43.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,69.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,181.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
