Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,83.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,07,N Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,48.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,50.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,88.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,207.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,112.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,103.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,427.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,07,N Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,49.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,50.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,70.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,34.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,144.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,81.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,07,N Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,53.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,66.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,36.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,53.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,152.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,83.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,85.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,07,N Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,53.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,70.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,44.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,38.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,77.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,185.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,157.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,96.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,94.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,170.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,07,N Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,54.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,60.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,38.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,69.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,160.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,141.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,93.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,07,N Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,72.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,32.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,134.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,141.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,86.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
