Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,07,N Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,44.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,40.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,80.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,72.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,35.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,51.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,147.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,146.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,92.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,102.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,07,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,46.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,73.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,133.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,119.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,158.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,94.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,109.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,07,N Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,45.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,71.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,33.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,39.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,139.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,157.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,92.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,109.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,07,N Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,56.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,40.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,79.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,139.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,122.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,151.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,104.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,100.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,15.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,07,N Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,63.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,75.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,128.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,144.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,55.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,102.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,104.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,98.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,431.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,07,N Current (RMS),A,40.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,73.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,79.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,75.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,37.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,45.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,118.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,153.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,65.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,125.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,104.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,114.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,184.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,471.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,19.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,07,N Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,54.2
