Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,81.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,65.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,36.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,55.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,124.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,153.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,59.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,114.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,95.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,107.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,150.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,23.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,07,N Current (RMS),A,58.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,98.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,64.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,34.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,55.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,144.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,136.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,107.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,96.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,111.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,159.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,16.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,07,N Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,68.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,32.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,65.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,134.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,142.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,95.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,103.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,172.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,07,N Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,59.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,70.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,56.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,40.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,87.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,171.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,138.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,108.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,107.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,100.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,187.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,07,N Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,60.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,62.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,47.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,92.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,195.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,118.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,98.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,109.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,71.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,100.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,161.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,07,N Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,72.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,58.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,61.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,44.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,83.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,183.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,117.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,36.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,99.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,93.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,07,N Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,65.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,22.5
