Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,76.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,43.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,82.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,180.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,93.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,78.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,90.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,07,N Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,38.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,68.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,72.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,43.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,83.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,184.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,101.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,86.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,156.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,427.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,07,N Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,44.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,63.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,43.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,76.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,183.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,121.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,96.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,83.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,12.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,07,N Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,50.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,42.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,72.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,177.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,129.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,95.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,85.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,07,N Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,63.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,33.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,57.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,138.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,86.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,79.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,81.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,13.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,07,N Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,60.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,84.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,68.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,145.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,111.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,82.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,74.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,72.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,07,N Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,50.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,84.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.64
