Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,58.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,127.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,130.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,81.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,74.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,07,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,85.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,50.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,127.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,135.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,66.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,73.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,07,N Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,66.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,54.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,134.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,118.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,69.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,07,N Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,60.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,145.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,07,N Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,53.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,106.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,72.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,07,N Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,39.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,66.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,75.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,07,N Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,54.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
