Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,127.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,81.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,13.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,07,N Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,53.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,149.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,82.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,07,N Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,40.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,34.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,51.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,145.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,149.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,73.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,81.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,07,N Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,117.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,143.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,76.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,07,N Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,61.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,79.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,07,N Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,43.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,50.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,110.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,68.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,73.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,07,N Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,51.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
