Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,63.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,07,N Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,57.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,145.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,84.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,86.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,07,N Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,66.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,53.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,130.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,119.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,52.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,96.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,87.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,82.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,07,N Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,65.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,59.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,129.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,128.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,43.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,92.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,77.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,07,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,49.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,51.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,110.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,135.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,80.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,80.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,07,N Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,51.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,110.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,141.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,49.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,76.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,84.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,07,N Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,125.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
