Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,86.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,07,N Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,52.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,119.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,79.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,07,N Current (RMS),A,39.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,38.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,62.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,07,N Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,56.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,07,N Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,128.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,69.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,07,N Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,59.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,36.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,67.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,154.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,129.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,88.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,71.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,07,N Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,46.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,69.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,34.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,60.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,143.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
