Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,84.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,07,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,50.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,55.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,116.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,77.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,07,N Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,53.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,116.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,110.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,81.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,07,N Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,49.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,106.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,116.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,83.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,07,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,49.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,83.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,74.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,121.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,78.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,07,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,46.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,69.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,38.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,60.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,160.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,82.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,07,N Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,127.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
