Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,68.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,07,N Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,133.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,07,N Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,135.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,07,N Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,43.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,42.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,76.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,120.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,85.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,07,N Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,41.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,60.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,59.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,130.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,07,N Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,123.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,127.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,5.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,86.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,07,N Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,53.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,51.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,42.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,121.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,78.44
