Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,07,N Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,56.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,49.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,116.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,69.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,07,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,66.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,39.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,74.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,74.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,07,N Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,44.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,69.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,07,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,67.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,07,N Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,68.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,07,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,68.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.53
