Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,07,N Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,07,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,46.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,127.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,07,N Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,07,N Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,43.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,68.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,07,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,56.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,94.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,63.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,07,N Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,07,N Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
