Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,61.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,07,N Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,60.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,07,N Current (RMS),A,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,07,N Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,07,N Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,07,N Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,56.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,07,N Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
