Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,59.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,07,N Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,53.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,07,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,52.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,07,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,50.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,07,N Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,07,N Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,51.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,07,N Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
