Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,07,N Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,07,N Current (RMS),A,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,07,N Current (RMS),A,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,5.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,07,N Current (RMS),A,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,6.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,07,N Current (RMS),A,6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,6.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,07,N Current (RMS),A,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
