Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,07,N Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,07,N Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,07,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,54.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,07,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,51.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,07,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,53.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,07,N Current (RMS),A,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
