Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,07,N Current (RMS),A,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,07,N Current (RMS),A,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,07,N Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,07,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,07,N Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,34.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,57.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,07,N Current (RMS),A,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
