Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,07,N Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,55.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,07,N Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,53.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,07,N Current (RMS),A,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,61.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,07,N Current (RMS),A,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,56.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,07,N Current (RMS),A,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,60.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,07,N Current (RMS),A,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
