Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,07,N Current (RMS),A,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,60.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,07,N Current (RMS),A,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,55.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,07,N Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,07,N Current (RMS),A,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,07,N Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,51.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
